,Air Flow Rate (H/M/L)(CFM)##other##,Air Flow Rate (H/M/L)(CMM)##other##,Chassis name##other##,Condensate Drain Connection Diameter##pipe_size##Millimeters,Cooling Capacity (Btu/h)##other##,Cooling Capacity (kW)##other##,Dimensions (WxHxD)(inch)##other##,Dimensions (WxHxD)(mm)##other##,Fan Motor Output (W)##other##,Fan Motor Type##other##,Fan Type##other##,Heating Capacity (Btu/h)##other##,Heating Capacity (kW)##other##,Model name (Buyer)##other##,Model name (Factory)##other##,Net Weight (kg)##other##,Net Weight (lbs)##other##,Pipe Connection_Drain Side (inch)##other##,Pipe Connection_Drain Side (mm)##other##,Pipe Connection_Gas Side (inch)##other##,Pipe Connection_Gas Side (mm)##other##,Pipe Connection_Liquid Side (inch)##other##,Pipe Connection_Liquid Side (mm)##other##,Power and Communication Cable##other##,Power Input (Cooling)(W)##other##,Power Input (Heating)(W)##other##,Power Supply (Ph_V_Hz)##other##,Refrigerant Gas Connection Diameter##pipe_size##Millimeters,Refrigerant Liquid Connection Diameter##pipe_size##Millimeters,Refrigerant Type##other##,Running Current (A)##other##,Sound Power Level (dB(A))##other##,Sound Pressure Level Cooling(dB)##other##,Sound Pressure Level Heating(dB)##other##,Type##other##
"UVNH42GLLA2","1,010 / 950 / 890",28.6 / 26.9 / 25.2,VL,21.5,"17,100 ~ 42,700 ~ 47,100",5.00 ~ 12.5 ~ 13.8,68-29/32 x 25-19/32 x 8-21/32,"1,750 x 650 x 220",43.1 x 2,BLDC,Cross flow Fan,"19,100 ~ 46,400 ~ 52,600",5.60 ~ 13.6 ~ 15.4,UV42W,UVNH42GLLA2,42.5,93.7,27/32,21.5,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),80 / 130,-,"1, 220-240, 50 / 1, 230, 60",15.88,9.52,R410A,1,63,46 / 44 / 43,-,Convertible
"UVNH48GLLA2","1,060 / 999 / 939",30.0 / 28.3 / 26.6,VL,21.5,"18,200 ~ 45,400 ~ 49,800",5.32 ~ 13.3 ~ 14.6,68-29/32 x 25-19/32 x 8-21/32,"1,750 x 650 x 220",43.1 x 2,BLDC,Turbo Fan,"21,800 ~ 52,200 ~ 60,100",6.40 ~ 15.3 ~ 17.6,UV48W,UVNH48GLLA2,42.5,93.7,27/32,21.5,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),90 / 140,-,"1, 220-240, 50 / 1, 230, 60",15.88,9.52,R410A,1.1,63,47 / 46 / 44,-,Convertible
"UVNH60GLLA2","1,112 / 1,049 / 989",31.5 / 29.7 / 28.0,VL,21.5,"19,500 ~ 49,100 ~ 53,600",5.72 ~ 14.4 ~ 15.7,68-29/32 x 25-19/32 x 8-21/32,"1,750 x 650 x 220",43.1 x 2,BLDC,Cross flow Fan,"23,200 ~ 57,300 ~ 63,800",6.80 ~ 16.8 ~ 18.7,UV60W,UVNH60GLLA2,42.5,93.7,27/32,21.5,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),100 / 150,-,"1, 220-240, 50 / 1, 230, 60",15.88,9.52,R410A,1.2,63,48 / 47 / 45,-,Convertible

